Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,145.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,129.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,131.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8269299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95993
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92322
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90085
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97098
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94101
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96161
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Min),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,95.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,136.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,103.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82504
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97296
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93249
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.47585
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-138.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44344
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97259
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Min),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,102.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,139.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73178
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97409
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92673
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.37066
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94968
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.37206
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97974
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69039
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Min),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,138.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7601899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97568
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93344
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93149
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.52905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96976
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02348
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94488
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76648
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,93.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.66305
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97424
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8992
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8936799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65356
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96869
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
