Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96033
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.31194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96405
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-131.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.52145
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90121
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72406
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8300799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95441
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81775
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-107.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94943
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.52377
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95242
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-125.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.33251
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9516
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68002
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88025
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95969
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9469
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92566
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97733
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7270800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91952
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7368100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,117.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9299
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95373
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91049
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95883
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88995
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96439
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67471
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90814
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86725
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,118.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8680399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95602
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54348
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94781
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.45364
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94647
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.5895600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93295
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7437699999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
