Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,106.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89392
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94873
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Max),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94189
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.31664000000000003
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95819
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-122.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.522
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93829
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6562399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Min),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,99.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,134.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-71.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81781
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9494
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21166
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-59.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9769
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.33816
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93725
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-154.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.70312
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92468
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57885
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Min),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,103.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8528399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97082
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.58132
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96268
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.57284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94055
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-126.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.00703
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90787
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87326
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,101.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,112.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8285799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98096
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6776399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9599
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6126
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94488
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.29531
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82831
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66085
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,105.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76455
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95569
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5462
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92447
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89569
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97937
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-95.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
