Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.4194600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88605
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70968
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,109.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77075
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9621
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44002
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92493
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95483
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97278
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-150.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08244
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94357
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79913
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,110.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,105.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8260799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96567
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77273
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95959
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8901
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-157.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.27556
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89056
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,119.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,107.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-83.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6535
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93628
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24697
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96582
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92413
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95276
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-148.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.4517100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96225
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8540000000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,112.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,109.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-94.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88318
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96814
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43325
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96252
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8508600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96957
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-153.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.07007999999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90451
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86072
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,131.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97772
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95612
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
