Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84939
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97018
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.14119
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8566600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69485
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,126.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,93.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84121
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93231
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91135
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95328
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91882
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92898
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.7250300000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8970600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7760600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96515
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94403
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97211
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92065
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94089
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.41082
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91269
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8855299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Min),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,142.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,92.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,106.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,112.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94968
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5673199999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88565
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91437
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91168
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-120.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.18138
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93185
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8665799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Min),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,244.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,101.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,114.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8645299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95453
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31221
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89636
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91455
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95499
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.23851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9552
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8174100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Min),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,54.25
