Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,117.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8571799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97894
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5556
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8917200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89584
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-139.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.57131
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8507100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86755
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,100.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91678
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95651
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.57177
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96078
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8641
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93683
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Max),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-105.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.06456
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8720399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89569
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,116.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,91.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8566
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93796
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9086
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96854
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8941899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93634
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.0855
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92697
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90958
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,109.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,122.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87475
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93585
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7874399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96841
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94217
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96747
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.36629
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86725
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95157
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,108.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,127.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9671
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97134
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67553
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9382
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97015
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96799
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5504399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8347399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93515
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
