Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,109.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,115.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92563
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97043
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87054
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8836
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96439
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96286
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8757299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9107
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,100.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,108.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94974
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95245
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8501299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9451
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95883
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8688899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89728
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93918
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,243.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,115.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,102.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95648
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95926
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90573
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Max),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8558
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94473
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94537
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8308399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8952899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,133.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89291
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95416
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73812
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93042
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93256
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48058
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94589
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.991
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Min),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,108.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,126.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96847
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96509
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8803700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95914
