Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91647
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94186
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Max),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5272399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92428
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95749
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Min),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,113.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,179.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,108.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,96.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,127.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97278
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96405
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73574
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Max),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91861
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96902
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94971
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8592200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92605
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97339
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Min),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,157.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,107.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,120.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,129.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95944
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98108
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87808
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8724299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92724
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97308
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87945
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97168
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,162.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,105.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,122.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,120.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92233
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97922
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96185
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90387
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8309
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94443
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93484
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94006
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96497
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,128.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,126.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,120.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94788
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94376
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94107
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9223
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9335
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8468899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95257
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95212
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,241.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,242.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,103.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,133.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,142.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,103.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,120.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
