Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8590399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97925
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95544
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91226
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94351
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94763
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80337
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96753
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95389
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,93.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,103.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,144.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,141.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76712
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96109
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9646
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95996
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95944
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94025
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96039
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,143.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,95.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,106.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,154.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,99.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93875
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99167
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94852
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7921699999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92233
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99042
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98022
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94202
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Min),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,96.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,101.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,153.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,120.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,177.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,114.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,136.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,101.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98584
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95074
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83804
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92233
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98541
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92554
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96481
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96429
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Min),A,91.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,112.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,243.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,107.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,188.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,132.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,91.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,150.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,111.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90832
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97852
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94577
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Max),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90982
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9205
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91589
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98126
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95966
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Min),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.3
