Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,121.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,154.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,142.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97519
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94168
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91373
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Max),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8714299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95822
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95453
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89087
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95459
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88403
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Min),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,143.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,112.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,131.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8970899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9837
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90542
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Max),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8627600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96698
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96255
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93841
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,113.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,172.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,118.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,118.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88656
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95935
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89407
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Max),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86218
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93573
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9779
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95746
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8920600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,120.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,111.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,171.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,137.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8935799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95981
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8582700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86419
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96979
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9779
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94488
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97717
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94647
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Min),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,242.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,241.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,95.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,125.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,155.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,107.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,128.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92892
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9696
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8896799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98853
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
