Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,96.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8692
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97613
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95471
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Min),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,241.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,130.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,95.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,133.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,148.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95862
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8605299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87875
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93664
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98111
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95755
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93375
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92435
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Min),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,107.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,111.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,172.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,120.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,103.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95572
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95773
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8900399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84762
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95023
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98138
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92691
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91913
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Min),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,131.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,104.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97824
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9508
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85064
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81082
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9498
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9346
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89346
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85272
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,118.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,92.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,96.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97073
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94583
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78296
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89151
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91916
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9379
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92935
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93429
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85846
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,126.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,96.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,102.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93301
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95154
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91986
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Min),A,11.0
