Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97436
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96429
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8772
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91678
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91772
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Max),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,116.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92517
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93875
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88016
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91937
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98312
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91296
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8983399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8931
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,127.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,118.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91055
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93075
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89175
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8407899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98224
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9548
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80005
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86569
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83688
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Max),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,93.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8630399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94638
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90054
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83426
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95016
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8524799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7872899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8730100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Max),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,243.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,79.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,79.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95422
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94168
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91638
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86349
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96902
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8907799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73559
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84775
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89044
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Max),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,243.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
