Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94235
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94177
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91489
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91162
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92172
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81604
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7872899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8724700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90237
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Max),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,111.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9577
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92654
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91421
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8502799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96072
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79611
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74426
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88559
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90613
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Max),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,104.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98505
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90097
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8493
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80847
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96738
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88028
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7542399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92221
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90616
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Max),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98737
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91711
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83255
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86279
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96701
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91141
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76486
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93344
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88989
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Max),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,108.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98611
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92459
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82519
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88251
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92407
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92364
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
