Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7853399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90195
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9129
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Max),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,111.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98483
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82562
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8732
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90594
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90506
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7821
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8731399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93979
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Max),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,242.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92862
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90326
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8686799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90802
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73669
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91241
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.909
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Max),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,242.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98483
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9079
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8638299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7174
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89313
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88595
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Max),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,103.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91864
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96616
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8222
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96423
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87445
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81158
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90201
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Max),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,104.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98099
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92343
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86645
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
