Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82809
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96854
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8983399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90283
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8630700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Max),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,113.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97116
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93915
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8850100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78418
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96719
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9097
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81207
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8857700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88513
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Max),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,N Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,N Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Min),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Max),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.974
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91424
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90982
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90906
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98038
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87631
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79083
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8700200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90121
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Max),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Min),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,N Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Min),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Max),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Max),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98334
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91855
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92544
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95312
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97711
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85992
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78235
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8875700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93448
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Max),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Min),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,N Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,N Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Min),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Max),A,102.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Max),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9267
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93536
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89676
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90665
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8914799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90655
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9382
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Max),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Min),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Max),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Max),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Min),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Max),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,N Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,N Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Min),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Max),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Max),A,54.25
