Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 03:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97537
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9263
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92694
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95172
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9249
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77655
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90137
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94055
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Max),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Max),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Max),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,N Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,N Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Min),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Max),A,102.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Max),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97409
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8813799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94241
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97226
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93567
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76077
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93368
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94147
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Max),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97833
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93262
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8454299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94763
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9516
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90524
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77658
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93329
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93106
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Max),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98071
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93753
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8074600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95456
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92523
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91363
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77307
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90198
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Max),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92447
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86392
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95218
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93231
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80081
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89279
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8962100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Min),A,16.62
