Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Max),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,248.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,110.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98248
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91891
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92441
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94974
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91778
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81848
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87066
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8321799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Max),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,249.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,248.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97809
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91174
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82583
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94873
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92877
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80548
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8714299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92547
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Max),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,248.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,249.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,248.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,108.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97498
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92078
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82034
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95584
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92187
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8294299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8363299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9404
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Max),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,249.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97733
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8337399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92203
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98019
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92642
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8122199999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8424
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94339
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Max),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,248.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,249.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98477
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9133
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8484799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90518
