Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93997
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7710199999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8825700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90539
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Max),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,249.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97937
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92367
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90912
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92477
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98437
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93094
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84286
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89175
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90954
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Max),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,248.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,105.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97321
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91391
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95975
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8682799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93237
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91052
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8493299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89722
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93628
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Max),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,249.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,248.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,251.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97836
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89407
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97934
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92334
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91263
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84485
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90426
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92477
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Max),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,248.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,249.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,249.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,250.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,248.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98111
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8803700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9317
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94888
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9559
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82153
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89746
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9173
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Max),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,248.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,249.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,251.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,249.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,108.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
