Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98123
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91272
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93011
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96225
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92755
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90448
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7951600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88525
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91244
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Max),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,248.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,249.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,250.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,251.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,248.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,249.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,94.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,115.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97635
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93411
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93738
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96139
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90658
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90707
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8376399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8991399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94107
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Max),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,249.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,249.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,114.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97507
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93606
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91562
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97385
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88699
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93188
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8405100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9024
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94589
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Max),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,248.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,250.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,244.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,248.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,96.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,131.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97864
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92093
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91708
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8843700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9227
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95059
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81512
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87265
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92822
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Max),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,248.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,248.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,109.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88229
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9092100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84347
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9633200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9785200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97119
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7615
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85751
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8855299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Max),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
