Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Min),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,N Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,N Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Min),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Max),A,102.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Min),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Max),A,91.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Max),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84964
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90948
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9220299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9709200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9473600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77423
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83972
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92169
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Max),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Max),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Min),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,N Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,N Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Min),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Max),A,105.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Min),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Max),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Max),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86535
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90109
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9509299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96426
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97293
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9610299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7923600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8799399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88302
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Max),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Max),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,N Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Min),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Max),A,107.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Min),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Max),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Max),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89325
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92505
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8638600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9838600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9577600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8167399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85711
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87744
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Max),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,119.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,104.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88269
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9233100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9234899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96988
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98511
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9649700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81283
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8845200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91366
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Max),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,96.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,116.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,102.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,79.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8866299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92874
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.922
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97314
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9792200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,60.5
