Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7954399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9059999999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92584
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Max),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,116.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,100.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91333
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9447
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90033
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96893
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94934
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8063899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91766
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9371
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Max),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,99.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,122.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,108.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95676
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9516600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90249
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9677399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97714
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98434
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77472
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88965
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92596
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Max),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,250.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,250.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,249.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,123.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,111.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,94.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9406399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9715
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89264
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9683799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9818399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97708
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79724
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8894
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93289
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Max),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,249.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,250.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,249.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,250.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,248.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,249.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,102.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,121.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,109.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,106.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,102.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91827
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93466
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9494299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97272
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95975
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9712799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8240299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91379
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91238
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Max),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,248.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,249.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,250.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,249.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,130.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,98.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90625
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9254399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93973
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
