Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9832799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93237
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9153700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82763
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9313600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94519
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,248.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,249.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,250.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,249.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,117.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,144.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,127.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9229999999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94455
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9856600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97314
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93335
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Max),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,101.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8323299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9383799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9402200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,250.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,125.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,150.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,133.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,94.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95431
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95157
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98346
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93899
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Max),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8231799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93878
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93368
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,119.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,145.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,128.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,101.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9320700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9537700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9474799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98267
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93329
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9621299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,95.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93832
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,121.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,162.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,140.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,126.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92724
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95975
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9340799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9841
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9156799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Min),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Max),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,101.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80233
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93024
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9679
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.22
