Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,125.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,148.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,135.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,121.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92758
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9582200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92975
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9747
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92248
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96316
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78445
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92648
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9598399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,115.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,151.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,132.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,107.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,115.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91843
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9723200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9470799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9663700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9441799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9561799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81045
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93176
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9598399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,116.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,147.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,125.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,117.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,128.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9105200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95755
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9247700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91861
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95319
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8254100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9283399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96225
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,116.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,118.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,176.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,132.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,119.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,91.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96262
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9758
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92932
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9699399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95309
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9713700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89654
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93079
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9015200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,131.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,124.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,191.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,157.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,99.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,103.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93399
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98096
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93332
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97382
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9385100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95657
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
