Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93365
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95016
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9176
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,126.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,152.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,138.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,105.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,104.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9353
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9718
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90085
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9772299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92364
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9556
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85193
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95196
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94644
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,91.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,123.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,150.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,93.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93976
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9743299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90069
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97601
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93814
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94311
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8789
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96536
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9458
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,109.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,126.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,158.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,136.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,146.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,103.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93796
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8874200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97049
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92432
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92386
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8856200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9758600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9378299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Min),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,108.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,126.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,159.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,137.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,147.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,106.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,109.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,79.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9419200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9571200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9309999999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9734200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9423799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97516
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.871
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95673
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94079
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,126.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,161.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,140.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,132.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,130.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94055
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9519
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9237700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
