Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9708899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94714
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8504299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93637
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9542799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,118.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,170.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,139.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,127.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,94.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,119.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,96.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9237
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94888
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9454
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9659700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9465600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94888
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8798799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9539799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9750700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,111.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,149.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,99.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,119.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94986
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9404600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9220299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9638700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94614
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9093899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8837
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9553200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97931
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,95.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,115.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,159.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,128.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,122.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,124.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96316
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9585299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94119
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96954
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89722
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8587299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9631299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98398
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Min),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,125.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,157.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,137.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,145.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,108.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,125.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9542200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93991
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9778399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9342600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93225
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9198
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9314600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95383
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,18.0
