Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,119.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,119.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,180.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,139.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,147.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,108.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,79.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92084
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97021
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91327
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9741200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8849799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94629
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94058
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9342299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94586
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,113.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,114.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,173.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,133.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,103.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9395399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9553799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96365
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96924
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93814
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96326
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93143
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95511
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94775
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,106.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,118.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,172.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,135.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,105.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,147.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,106.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9409200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9657600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9504100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9704
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87405
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95334
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Min),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Max),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9437200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9698200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9731700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,101.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,125.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,172.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,138.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,105.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,149.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,110.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9337799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95114
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9666100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8994700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9487
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8807
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94611
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96359
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,108.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,145.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,126.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,112.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,125.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,94.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9567899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9451299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97577
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9509
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94824
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Max),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
