Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86621
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97644
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9204700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,106.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,121.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,158.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,139.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,112.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,105.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91864
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98035
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9318799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9768100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9818399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9596600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Max),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,117.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88376
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97452
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9074700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,115.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,110.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,176.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,142.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,144.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,113.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,117.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94876
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98672
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9500700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97864
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9762299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96667
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,120.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9040799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9759200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9103399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,113.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,104.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,187.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,146.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,146.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,111.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,124.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98495
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9373799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9757100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9774799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,110.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83316
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96857
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9715
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,108.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,112.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,192.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,145.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,116.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,139.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,110.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95132
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98849
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9379299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97903
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9342600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,96.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8787200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9728700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9406700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,104.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,107.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,166.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,140.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,129.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,104.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,135.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9823
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95435
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
