Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98315
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9610299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9659399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,101.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86535
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95911
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9581299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,109.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,79.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,101.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,201.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,148.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,131.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,130.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9313
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99179
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95596
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9819
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76541
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9798
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89807
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96109
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Min),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,170.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,132.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,127.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,153.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,111.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9462
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9944200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97739
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.68
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98849
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.3069
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,114.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,120.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,92.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8698100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9537
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9455899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,123.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,114.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,195.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,152.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,132.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,161.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,118.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9701200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99149
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98862
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9864200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.40865
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9377700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,113.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,122.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9760700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95642
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91217
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Min),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,106.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,170.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,113.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,127.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,190.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,125.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,130.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,94.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97235
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98196
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97693
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98862
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.02748
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94458
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Min),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Max),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,108.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,93.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9373799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96509
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Min),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,153.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,111.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,149.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,225.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,177.75
