Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,121.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96304
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97751
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-108.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98718
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20449
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Min),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Max),A,105.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,117.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,96.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70431
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9909100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94565
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Min),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,133.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,105.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,213.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,156.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,131.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,120.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97934
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98303
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9741799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-64.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98636
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30272
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96042
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Min),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Max),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,116.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82452
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98605
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97305
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,135.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,116.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,209.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,162.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,104.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,79.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,131.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,107.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97711
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9840399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98264
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Max),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-96.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17247
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95694
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Max),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,109.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84506
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95483
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Min),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,142.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,96.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,232.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,164.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,118.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,140.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,106.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9743
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98367
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99295
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95706
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.09432
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96304
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11238
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96347
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9487
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Min),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,146.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,106.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,118.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,145.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,115.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9877299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98254
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94116
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Max),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94644
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.60116
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94885
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-70.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84399
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9570299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96231
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
