Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,107.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,177.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,134.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,131.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,121.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96875
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98834
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94183
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9016700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81323
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9435100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9162299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9789700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97714
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,145.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,129.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,99.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,108.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92874
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95496
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9520299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9037799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.61975
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93024
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8889100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96655
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,122.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,134.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8619700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95373
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9722
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92166
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87124
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94226
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8521700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94919
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,127.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82034
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97006
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97464
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95801
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.40893
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94781
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84024
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94763
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97467
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,129.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,119.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84936
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97165
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9210200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
