Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9470200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92615
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6884399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94855
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94299
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,108.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,122.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,117.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9097299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9722
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8581200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9434799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93371
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9353899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.23799
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9255700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,120.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,110.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9260200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9840399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90265
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95975
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9032600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96072
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79715
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9631299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9726899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,136.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,101.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,129.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,153.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92596
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97693
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85162
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93896
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9675299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98911
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Max),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,100.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9199799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9505600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Min),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,134.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,129.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,94.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,146.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,118.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9170799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96121
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85083
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87829
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94015
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9892
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Max),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,91.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6693100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98462
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94229
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,92.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,137.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,145.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
