Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8819600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97183
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80691
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83767
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95084
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9841
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Max),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,94.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51498
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97839
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9491299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Min),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,163.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,100.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,154.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,115.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8696
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9637399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8348399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84421
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96619
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98459
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Max),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97803
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89505
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,124.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,145.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,104.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86011
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8332799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85867
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9280700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96393
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7481
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9109799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,248.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,248.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,109.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,113.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,126.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92984
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9691799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7961699999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93106
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9671
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-63.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.47494
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99564
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9662799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Min),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,249.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,249.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,95.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,101.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,147.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,124.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,135.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93094
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9519
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8459399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9423799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9785200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62856
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95404
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9638399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Min),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
