Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,248.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,248.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,148.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,127.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,100.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9276700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9444600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9019799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81848
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93774
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9821200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6546
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9042
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9734799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,248.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,150.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,113.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9526399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95349
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9576399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79275
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9679
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9766799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.47872
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95352
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97275
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,103.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,108.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,165.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,118.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9087799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95157
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97375
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8579700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95389
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98618
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68872
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9556600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97656
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,109.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,112.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,123.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,176.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,146.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91394
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97183
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98029
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85806
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94626
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98157
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6208100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96304
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97998
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,94.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,111.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,117.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,166.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,137.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88351
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9682299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9336200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8627
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95026
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9852
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
