Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76486
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95865
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95135
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,91.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,121.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,139.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,116.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8906200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96875
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9406399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87808
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91104
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9813799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84305
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9741799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87424
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,115.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,107.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,124.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,101.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92786
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9470200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9172
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90701
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91464
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94931
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9202299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94006
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9026799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,126.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,111.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,107.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9018799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94586
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95062
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98618
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79376
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9800399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9229700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,248.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,113.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,129.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,103.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93396
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94534
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92309
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91751
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8420700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9761700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95673
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,248.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,142.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,119.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
