Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9467200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93527
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Max),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,93.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97024
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9789700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95831
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92099
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96246
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95425
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,248.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,100.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,101.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,173.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,132.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,107.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,120.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9751
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9515100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9516
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9277299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9733299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92615
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83526
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9103399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9733299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,248.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,145.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,123.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9711
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9487899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87692
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92779
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95029
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9227
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82757
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9378299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9693
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,248.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,96.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,151.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,109.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,109.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94678
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95785
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85403
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94952
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8807
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95383
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8401200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8254100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97345
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Min),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,249.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,251.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,248.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,149.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,105.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,120.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9440299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95462
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9377700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89325
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91015
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9705799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82562
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9003899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,249.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
