Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,251.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,248.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,124.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,138.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9592
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9553799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9499200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8730399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9455600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93991
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9516899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92169
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,249.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,96.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,151.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,116.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,116.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9471700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9617
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85925
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93466
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88925
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9796100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8664200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9513799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92416
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,248.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,135.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,101.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,101.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,117.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94253
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9484600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8354799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8818
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85303
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89874
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8798799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93753
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Min),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,132.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,108.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91464
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9637100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91666
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85306
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8797
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89407
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80233
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9404299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9177200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,102.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,95.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8821100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97391
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90515
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90549
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8790899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9129299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
