Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8947700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9749399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93939
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Min),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,113.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,125.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9457700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95904
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9561799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89438
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90661
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88571
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8373700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9819
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93671
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Min),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,117.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,125.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,113.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9189700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96185
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9648700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9340200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88986
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8956299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80948
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9762
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8756700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Min),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,111.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,108.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,107.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93368
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96719
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9505899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9603
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8567799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9206200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9390200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97845
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8592799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Min),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,151.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,115.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,115.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95163
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9627700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9416200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89517
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94958
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92486
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9017299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,135.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,110.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,96.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94314
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9697899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9195200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
