Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9326200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93521
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95981
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87823
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91955
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93942
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,124.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,117.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91281
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95245
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9430799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93558
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92212
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94589
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89346
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95145
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92319
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,134.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,107.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,106.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94189
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96139
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94668
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82547
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8528399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93921
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9633799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8910799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Min),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,118.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,115.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,116.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9523299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9702799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95334
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8041
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8739
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95926
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94681
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98114
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90591
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Min),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,147.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,145.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,101.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,127.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9691799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95944
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90454
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90661
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9494600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95596
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93066
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.927
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
