Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,143.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,114.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,125.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92679
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9697
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96786
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9177799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91266
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97067
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8376100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9281299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89346
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,109.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,152.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,96.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9131799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98441
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9505600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94015
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9199799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9266
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8952600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88864
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9532799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Min),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,92.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,128.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,135.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,91.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89969
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9648700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9315200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87051
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90784
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85898
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,119.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,110.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9208700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9829700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93939
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8663299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93796
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9424399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9240700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97565
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8861700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,93.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,125.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,120.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,100.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9671299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97345
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89389
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9452799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9663700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
