Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9414399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93719
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,152.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,114.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,121.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,132.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9550200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9566600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9341700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9587399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9650299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9492799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9540700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,243.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,118.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,173.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,127.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,106.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92099
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93814
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8695700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96085
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9349700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9532200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8342
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9768100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98129
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Min),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,139.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,106.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,119.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,124.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94485
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97824
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9265399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9334100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9504100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93735
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8365799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93945
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95544
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Min),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,96.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,124.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,140.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,104.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9347200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9579200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9790000000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9281
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9665799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95062
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87436
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9734200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96735
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,120.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,127.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,119.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9420200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95975
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94742
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Max),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
