Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92758
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9593799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96454
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9266700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99335
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97201
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Min),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,97.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,156.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,102.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,154.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,125.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,114.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88034
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9369799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9787600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8618100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9616100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96304
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9241299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96506
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93481
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Min),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,105.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,136.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,134.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85885
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9167799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9814799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90051
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9678
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80209
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88431
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94379
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,249.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,249.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,129.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,99.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90723
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9362799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9596600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8968200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94324
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91659
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8571799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9479700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Min),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,97.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,124.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,156.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,111.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9026200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94699
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9444600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94571
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95257
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9515399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9088700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91266
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,53.88
