Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,138.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,94.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,112.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9055200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9324
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9136299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9368
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9250200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95993
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9575799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8608100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94986
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,121.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,106.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9454299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85409
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9364
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95331
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9428700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9393
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9686899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8911399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,248.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,91.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,131.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,118.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89041
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9517200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81897
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87256
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8819899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9244700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93375
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91614
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8948
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,242.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,114.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92416
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94925
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80725
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8858
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8781399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9519299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9014
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91266
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9381700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,113.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91989
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93124
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7817
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87655
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9466200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9374100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
