Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9130799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86029
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9455600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Max),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,242.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9032899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91281
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8004399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8865299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9145200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93591
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90655
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84445
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96393
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,242.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94095
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89425
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8137800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8838799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8981600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89694
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84872
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91666
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96054
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8938
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9259299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7981199999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8479
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95142
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87182
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80719
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9064
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9612700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Max),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89371
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9061600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8473799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9177799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96829
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9061
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73407
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9101899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96893
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,122.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.961
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9439700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75259
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
