Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96106
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88965
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7987
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77304
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9596899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88394
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82089
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8757
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Max),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87161
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89126
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.836
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9744299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89584
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86139
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8985299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8873
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Max),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,95.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,138.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8933700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90054
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8055100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97931
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8880600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8472299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93545
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90225
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Max),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,123.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97424
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8962700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8974
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80633
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97324
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8654200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97406
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9263899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90961
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,125.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,110.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9851700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90304
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7811899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97382
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8912899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.716
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9378700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83175
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Max),A,14.62
