Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,96.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9796100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93585
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8302
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8289200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97031
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8878799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8786299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9402200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8435
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,91.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,123.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97998
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.922
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8493299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97504
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87344
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9262100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92535
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90094
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,93.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,128.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9784799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89364
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7791100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84405
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96005
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91955
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82965
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9772
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94086
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9124399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73983
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82968
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94385
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9645100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77472
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9477200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96045
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Max),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Min),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Max),V,249.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Min),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Max),V,250.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Min),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Max),V,248.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,N Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,N Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Min),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Max),A,92.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Max),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Max),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9055200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78778
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87579
