Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9179700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9377700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8378899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9285899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9267
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Max),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Min),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Max),V,249.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Min),V,249.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Max),V,250.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Min),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Max),V,248.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,N Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,N Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Min),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Max),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97931
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91775
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77465
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9067700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91669
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80938
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87979
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9209
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Max),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Min),V,248.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Max),V,249.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Min),V,249.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Max),V,250.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Min),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Max),V,248.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,N Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,N Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Min),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Max),A,105.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Min),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9776
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92291
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75076
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91275
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9659700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7477699999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85846
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86493
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Max),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Min),V,248.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Max),V,249.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Min),V,249.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Max),V,250.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Min),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Max),V,248.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,N Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,N Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Min),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Max),A,104.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97809
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9325600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73526
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91806
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9276700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9237700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77646
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87366
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90451
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Max),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Min),V,248.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Max),V,249.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Min),V,249.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Max),V,250.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Min),V,248.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Max),V,248.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,N Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,N Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Min),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Max),A,109.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Max),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9798600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92306
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8247
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8385600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9238
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85388
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8849799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9271799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Max),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Min),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Max),V,249.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Min),V,249.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Max),V,250.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Min),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Max),V,248.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,N Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Min),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Max),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 02:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
