Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9776
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90481
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7883
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8338899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92035
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94479
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88385
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8954799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94745
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Max),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Min),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Max),V,248.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Min),V,248.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Max),V,249.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Min),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Max),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,N Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,N Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Min),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Max),A,101.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Min),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97446
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8571799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86911
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81225
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93317
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9741799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86029
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89184
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Max),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Min),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Max),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Min),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Max),V,249.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Min),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Max),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,N Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,N Current (Max),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Min),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Max),A,109.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Min),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98157
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82605
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9103700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8359700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9245899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93671
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7915
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8074600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9191299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Max),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,248.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,249.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,101.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9760700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9039299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89795
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8135
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9153399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9390200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73318
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8537
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96091
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Max),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,249.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,94.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9781200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92401
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90192
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82184
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9343899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73037
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8912
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90704
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Max),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
