Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,249.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9787
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93024
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90686
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8695700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8939799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9295
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90643
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93399
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Max),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,249.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,109.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,92.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97305
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9314899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9155
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8787200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97916
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93085
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9373799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8812200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96915
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Max),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,113.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97034
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90661
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78225
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97354
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89181
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.867
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9632
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Max),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,126.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9787600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92563
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82144
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9164700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96295
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92395
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89291
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95315
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Max),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,97.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,117.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9784200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89026
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7581399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90497
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91348
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91846
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
