Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9406100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8956299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92132
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Max),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,248.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,112.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97656
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8689600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75622
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9181799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89212
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9759200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9560799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9114399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9277
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,100.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,121.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,108.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97229
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88754
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8810100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8625200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9587399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96411
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94949
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8946200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92084
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,120.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,102.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
